Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
