Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
