Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
