Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
