Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
