Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
