Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
