Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
