Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
