Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
