Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
