Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
