Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
