Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
