Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
