Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
