Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
