Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
