Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
