Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
