Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
