Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
