Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
