Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
