Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
