Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
