Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
