Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
