Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
