Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
