Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
