Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
