Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
