Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
