Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
