Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
