Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
