Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
