Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
