Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
