Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
