Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
