Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
