Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
