Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
