Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
