Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
