Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
