Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
