Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
