Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
