Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
