Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
