Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
