Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
