Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
