Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
