Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
