Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
