Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
