Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
