Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
