Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
