Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.17
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
